Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,139.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.12
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,119.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97198
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95605
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,76.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93869
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96646
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.56
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-124.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15575
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00237
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.56
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-141.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-111.37
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10378
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00716
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00102
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7113
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88223
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82596
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,156.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,156.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,104.62
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.81
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97421
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95599
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96136
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96258
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97815
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-68.31
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19973
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90866
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05293
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.94
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,123.62
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11785
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02809
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03963
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.37
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78939
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88281
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70419
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,148.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96048
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97586
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.81
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23153
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91733
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04326
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.82
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05064
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07115
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09529
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73745
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90146
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
