Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81045
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,136.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,136.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,126.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97385
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95569
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,77.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97595
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97317
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21147
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01039
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.94
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.81
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,95.81
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07021
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07066
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00926
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78112
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82464
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78512
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89398
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,138.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97079
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96802
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97205
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96493
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-168.06
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17321
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02608
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-104.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,157.37
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-138.62
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00523
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12596
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01015
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62832
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82153
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83966
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,160.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,130.25
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,130.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97607
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96561
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,76.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.87
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95315
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-74.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23397
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91745
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02535
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.81
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.63
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03383
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02358
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03133
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
