Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.44
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7868
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85742
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88235
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,148.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,148.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,125.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9967
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97293
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,60.62
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.75
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.87
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94266
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95068
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.81
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14806
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02092
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,63.37
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00331
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10442
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16915
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.75
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9299
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7847
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90552
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89673
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,139.62
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,153.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97302
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96078
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.38
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95981
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96204
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.69
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-101.69
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19951
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02623
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-92.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-147.44
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,57.75
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02986
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00386
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02165
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75155
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83212
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,131.38
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,128.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,119.5
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99747
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97513
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96188
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,69.88
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.25
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-150.19
