Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12389
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92248
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10774
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,132.69
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-176.19
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05043
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04518
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16338
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76394
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84253
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,150.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,129.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.87
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95642
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.81
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92139
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96756
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.31
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,139.81
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2477
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90842
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01646
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.56
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-159.69
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01421
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12456
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16872
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90234
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72259
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91846
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,136.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,148.62
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,136.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98071
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96643
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.62
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.81
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95572
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95886
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,178.75
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17845
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91006
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05983
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,125.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,122.56
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,85.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02638
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02406
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14369
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79077
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8623
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,135.5
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98294
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95242
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.25
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
