Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.81
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95151
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.81
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.12
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15108
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90723
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10329
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.31
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01469
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11516
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1288
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80093
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,154.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,155.12
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,139.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9855
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95822
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.62
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.62
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9487
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96744
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,101.44
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12441
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06246
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.25
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.44
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,97.31
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0211
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05422
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03755
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76333
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84244
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,146.38
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,138.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,134.75
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98776
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95038
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.75
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.62
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96533
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95224
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.63
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.69
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33043
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8931
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09715
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.81
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.37
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,108.81
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05632
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10082
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02364
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76303
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.871
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
