Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,141.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,135.62
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98511
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95074
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93091
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97247
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97549
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,68.75
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.88
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,177.37
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3662
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90613
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06221
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,56.63
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-104.87
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10607
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05913
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02821
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.94
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79181
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85895
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,155.88
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,156.12
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,158.12
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96063
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98358
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9772
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.62
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,92.06
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23275
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89322
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11791
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,129.13
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07808
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11247
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16002
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.25
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79706
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90738
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,137.38
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,137.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,135.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,130.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97076
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96695
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.88
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.13
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9559
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97208
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-179.06
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25673
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93271
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01253
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,113.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,132.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01341
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01765
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03313
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72714
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
