Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86581
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,154.38
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,154.5
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.19
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.87
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80972
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7706
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96115
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,78.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31975
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93371
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00499
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,110.56
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,139.56
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01274
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06065
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05599
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95102
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71563
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84454
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,111.25
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,87.75
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,124.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.31
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-43.69
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79055
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.69473
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.88
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.31
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93198
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95947
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.06
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21077
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90915
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10555
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.69
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12938
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00734
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12139
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74154
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84204
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,127.12
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.81
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.94
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81723
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.712
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96313
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98236
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,165.62
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20406
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92245
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06065
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,67.56
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,150.69
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.25
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02535
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02544
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02214
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
