Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78961
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83783
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,124.88
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-42.88
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83456
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.70471
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.94
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94208
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97531
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97916
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-101.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10887
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92258
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,2e-05
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-178.63
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.68
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09368
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00175
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00099
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74096
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82129
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,125.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.06
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89255
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86264
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.62
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95633
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93237
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.87
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-110.44
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17675
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.10066
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,162.5
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.06
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04744
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08766
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21578
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61794
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91946
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,147.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,147.75
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98795
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85669
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86987
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.56
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96365
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92276
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.69
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07167
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92584
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05788
