Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.69
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-132.31
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.37
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02931
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07558
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07591
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66726
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94156
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,89.62
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.37
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98639
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86715
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81674
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.06
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94223
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84097
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,90.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.38
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12206
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94583
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00667
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-164.94
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.94
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10787
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03774
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07893
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.44
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77752
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9187
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,129.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,130.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.87
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89712
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83441
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.44
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96127
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93878
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97498
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31383
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95117
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16081
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-98.88
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,176.43
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01003
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0511
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08464
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.56
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79266
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,140.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,110.62
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,147.75
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.44
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.94
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85876
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90521
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
