Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.38
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96417
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93619
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.38
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.19
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21254
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92459
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04329
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-177.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.13
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01677
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13521
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20354
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67816
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,130.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,133.38
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,146.62
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,148.38
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.88
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.94
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85306
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84961
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.81
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9501
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9443
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,90.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,165.06
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.316
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93298
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01796
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.38
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02708
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10942
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16564
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69018
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,142.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,133.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.69
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.19
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87146
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86062
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,80.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.12
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-88.94
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28063
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00362
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,52.81
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,93.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02641
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02895
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04594
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69741
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,132.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,172.75
