Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,173.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.94
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.31
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8645
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85977
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96255
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.94
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21147
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93082
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12612
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.31
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06587
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01582
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07216
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.94
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80688
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,186.75
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,186.88
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,141.12
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.19
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.69
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98169
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81524
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76181
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97211
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,72.75
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.88
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.88
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-87.57
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20974
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95669
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03587
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.5
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01057
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01231
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12303
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.87
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82205
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,131.62
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,133.38
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,151.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,151.12
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.13
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80923
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82049
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.81
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94629
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,73.5
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.62
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,101.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.06
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,115.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45223
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93271
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00642
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,112.44
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.69
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06163
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09001
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11058
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.81
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65686
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
