Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,142.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.69
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98932
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82214
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91449
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98746
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96619
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.88
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.62
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.81
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27678
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9364
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13668
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-141.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14922
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12172
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21767
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67938
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92929
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,167.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,196.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,201.62
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.94
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.94
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80456
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94696
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97241
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97171
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.12
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,141.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,141.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.56
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50124
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93689
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07591
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.81
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.69
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03026
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07918
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32619
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65173
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,235.38
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.81
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84811
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96014
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,82.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.13
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.62
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23629
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07219
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06346
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01231
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23729
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
