Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.25
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81811
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,184.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,168.38
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,188.62
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88733
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96042
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97095
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,112.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.75
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,102.25
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,105.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.69
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30764
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13277
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.06
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-139.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00255
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10716
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22603
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.94
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81738
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,192.25
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,194.5
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,160.38
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,163.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,189.75
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,191.12
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97586
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88827
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94336
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98077
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,91.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.62
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.81
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.5
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31853
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14266
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,62.44
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09355
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0255
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07201
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65652
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,198.5
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,177.88
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,178.12
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,195.75
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,197.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.31
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97665
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88177
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9382
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97562
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96143
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98001
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,99.12
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,81.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.62
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,118.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,118.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.56
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33706
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93494
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16097
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
