Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-77.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04472
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10835
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15489
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.44
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67825
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,199.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,199.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,185.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,207.75
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,208.25
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.69
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98251
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87753
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90515
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.68
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93045
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,106.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,83.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.25
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.25
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,152.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,152.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48278
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09438
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.69
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.06
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11839
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03194
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22969
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66223
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,231.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,240.25
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,198.62
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,199.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,241.12
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,241.5
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98624
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88794
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92709
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97339
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97665
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,114.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,123.62
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,123.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.62
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,111.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51391
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09444
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.06
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.5
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04637
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03838
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1158
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.44
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85431
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,246.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,246.62
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,237.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,241.25
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,201.62
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,202.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98627
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89059
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93884
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
