Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,136.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.88
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.5
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,127.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,127.75
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,139.75
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,141.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.75
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-87.07
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39348
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96512
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03481
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.31
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.63
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10149
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00157
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19826
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82116
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,232.88
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,236.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,250.62
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,254.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,243.12
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,245.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.56
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85046
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97852
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98352
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97797
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,116.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,87.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,117.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36608
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1541
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,66.44
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07649
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0067
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22115
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66232
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,223.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,223.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,194.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,247.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,247.5
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97629
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87213
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93082
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.25
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,132.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.5
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,138.62
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50082
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08821
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,90.75
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.13
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.06
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00291
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09804
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10259
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62841
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,204.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,240.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,240.12
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,218.38
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,221.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
