Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.13
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94876
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87918
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95422
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.25
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,124.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,124.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.25
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,115.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,115.88
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.5
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50399
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03365
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,128.37
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0031
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05293
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1173
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67767
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95462
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,236.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,236.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,222.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,222.5
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,215.62
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,216.12
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.94
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.69
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94037
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89404
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92493
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98709
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,103.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.5
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,110.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,149.75
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.75
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,110.81
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49087
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04598
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-164.75
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0544
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00066
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15181
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.43
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83017
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,206.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,206.38
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,239.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,239.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,238.88
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,239.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94888
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87002
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95819
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,113.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.62
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.38
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,116.75
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,117.12
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,123.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,123.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.81
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37517
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09142
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,73.19
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,115.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06041
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01988
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09429
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82318
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
