Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,197.75
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,238.5
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,238.75
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,222.25
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,223.12
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.44
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.81
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97052
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87625
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9024
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.63
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96915
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,115.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,115.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,137.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,137.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.62
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,104.56
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60061
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04466
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.56
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06899
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09386
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04674
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65237
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,214.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,214.25
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,264.62
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,265.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,235.5
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,236.38
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.44
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97983
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87494
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9429
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,130.75
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.88
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.75
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,120.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,120.62
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.38
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,121.38
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.88
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.31
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40233
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04601
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.63
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,85.87
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01176
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0999
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04225
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6755
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,225.62
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,221.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,221.5
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,221.62
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,224.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97482
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88177
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91562
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,126.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,126.38
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,129.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,129.62
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,105.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.88
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33993
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08943
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0334
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07118
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2307
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
