Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6636
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90985
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,193.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,193.38
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,240.25
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,242.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,209.38
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.31
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.31
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.87
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95261
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89276
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95215
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,115.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.62
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.12
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,149.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.12
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,138.5
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.62
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50808
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05885
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.75
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-156.06
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07527
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06838
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19792
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.5
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84384
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,202.88
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,203.88
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,267.25
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,267.5
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,245.38
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,248.12
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96985
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8721
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9151
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96542
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,126.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.38
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,105.88
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,105.88
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.88
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,128.62
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,138.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.69
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4132
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1013
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.94
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,134.56
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05159
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02538
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16564
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86914
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91229
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,224.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,224.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,201.25
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,201.5
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,226.62
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,234.62
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97708
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88931
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9202
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97818
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,151.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,151.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,151.25
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,110.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,169.62
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,169.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,169.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.06
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.62
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35247
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12529
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
