Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.87
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03221
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02531
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3142
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66217
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,281.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,281.5
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,221.75
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,222.25
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,287.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,287.25
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98889
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8862
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9577
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97089
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,149.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,149.62
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,113.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,113.88
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,165.38
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,165.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4457
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24532
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.06
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14769
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03346
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26799
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66229
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,274.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,274.62
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,226.88
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,227.12
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,295.25
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,295.5
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.31
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90289
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92755
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,98.62
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,129.62
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,129.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.62
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47778
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9382
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06142
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.44
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.13
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09505
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02757
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29497
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.56
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86069
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,144.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,243.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,244.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,256.5
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,256.75
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,231.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,231.5
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99051
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85495
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95923
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98401
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
