Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,122.62
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.75
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,96.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,125.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.25
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.06
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37316
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94061
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07381
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.56
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.44
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19612
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07149
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34401
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86642
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,140.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,286.5
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,287.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,262.12
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,263.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,233.38
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,233.88
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.69
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97406
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87008
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98093
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.38
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.25
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,99.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,99.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,139.25
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.5
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.38
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43456
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09004
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-178.81
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10173
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05003
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30803
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70135
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,206.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,206.5
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,241.12
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,241.5
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,264.5
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,265.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96146
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90665
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97455
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,111.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,141.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,141.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,135.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,135.62
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.62
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49929
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93921
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04164
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.81
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05019
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00826
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13359
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69497
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,215.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,221.12
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,275.62
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,275.88
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,238.38
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,238.75
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.12
