Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.94
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9335
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89725
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96408
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,102.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.38
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,80.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,145.38
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,145.62
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.5
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.06
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.37
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42641
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92935
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08507
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,64.25
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10463
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02046
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21993
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67098
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,214.5
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,225.5
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,207.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,207.25
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,252.62
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,252.75
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.69
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94583
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89914
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9603
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96481
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,107.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,107.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.5
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,123.88
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-75.69
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42312
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92746
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10518
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-169.19
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.81
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01405
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06032
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17827
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88971
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,227.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,227.75
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,210.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,230.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,231.38
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.19
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98193
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87329
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94434
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98358
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,93.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,111.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,130.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,131.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4258
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92862
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09496
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,120.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10301
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09004
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38302
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.56
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88867
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
