Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,209.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,209.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,209.25
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,209.62
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,243.88
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,245.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.37
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89166
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95035
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9762
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,106.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,96.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,96.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,152.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,152.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57693
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95236
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04277
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03423
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0526
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18178
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,254.75
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,255.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,204.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,205.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,240.25
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,240.62
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.44
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96933
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8764
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96191
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96716
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97314
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,110.25
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.38
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.38
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,84.62
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,217.5
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,217.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,217.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.69
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.31
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50167
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12902
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.56
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-141.56
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05663
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11879
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25988
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.31
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89703
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,198.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,192.75
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,193.25
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,299.38
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,306.88
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97751
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91803
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95984
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97092
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,108.38
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,120.5
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.25
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,119.38
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,120.5
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,209.88
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,210.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,210.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.25
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.37
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59423
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96265
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09554
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.81
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.19
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.13
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03841
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05556
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20745
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
