Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91376
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,215.88
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,227.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,249.12
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,250.38
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,301.25
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,301.75
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.88
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93143
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9494
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94583
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,117.62
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,92.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,207.25
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,207.88
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,207.62
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.88
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51977
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95462
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19283
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,84.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12001
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02739
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31768
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.31
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9201
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,226.5
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,227.88
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,199.88
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,341.75
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,351.25
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.62
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92178
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96255
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,55.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98279
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,95.25
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,211.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,211.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57415
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85534
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16405
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,72.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.19
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10723
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11977
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32589
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.56
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8746
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,210.62
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,210.38
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,212.88
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,323.62
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,324.62
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.37
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.31
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95895
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92136
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96664
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97317
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.75
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,113.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,175.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,175.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63467
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91882
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0454
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
