Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01036
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13417
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29152
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89398
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,205.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,215.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,232.38
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,241.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,274.88
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,275.25
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96213
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94357
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97086
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98398
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,104.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.38
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,137.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,137.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,172.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,172.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62408
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85196
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16234
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1093
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04369
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20406
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,242.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,243.5
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,236.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,236.25
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,285.62
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,286.38
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97028
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92459
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96271
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99231
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.5
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,122.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,122.5
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,167.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,167.5
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.69
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57278
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85504
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07979
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1093
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04063
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20247
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81463
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,257.12
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,215.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,216.75
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,273.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,273.38
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96939
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95538
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96567
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
