Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,102.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,139.38
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,139.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.38
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,142.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,142.62
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56664
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89642
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08565
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10417
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08779
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27831
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90231
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,254.38
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,254.75
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,248.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,248.5
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,258.88
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,259.25
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96844
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9798
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.56
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96951
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97418
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,97.62
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.75
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,126.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,126.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,130.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52724
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90488
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08476
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.75
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09532
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09129
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18193
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.94
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77694
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,226.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,226.25
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,215.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,215.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,243.5
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,243.62
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,72.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96982
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97733
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,104.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,141.25
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,141.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.56
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-97.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49874
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85098
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10985
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,81.06
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05318
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14073
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15679
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8696
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,223.25
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,228.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,216.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,217.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,268.62
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,269.38
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
