Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9939
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.62
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97382
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96899
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98285
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.88
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,87.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,160.5
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.88
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.81
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44179
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84646
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21804
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.94
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.13
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03767
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00175
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.393
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.87
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8168
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,205.62
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,187.75
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,189.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,275.38
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,277.75
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9791
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,100.75
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.75
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,112.75
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,145.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.38
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.81
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46331
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77264
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12044
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08598
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04768
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29046
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63287
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88403
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,191.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,191.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,211.5
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,216.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,272.75
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,273.12
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,69.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.62
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97186
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98279
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,114.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.38
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,130.38
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,130.62
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,190.38
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,190.88
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.62
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61266
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1245
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.44
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.31
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01765
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22509
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27675
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.19
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80667
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
