Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,229.75
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,229.88
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,241.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,307.25
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,307.75
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97296
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,92.88
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,92.88
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,117.25
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,185.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,186.38
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,186.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54186
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82245
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18257
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.87
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01961
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11696
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2325
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.06
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81439
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,197.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,197.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,227.38
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,237.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,288.5
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,289.12
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9682
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97342
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,76.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97284
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99133
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,92.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.88
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,89.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,138.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56408
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79718
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14504
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,112.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,145.44
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00948
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0258
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27333
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.69
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81665
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,214.5
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,215.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,184.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,184.88
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,263.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,264.88
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9779
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97989
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,81.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,129.5
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36864
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77426
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09526
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,118.31
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01317
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02541
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20626
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70437
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
