Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,208.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,208.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,188.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,188.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,241.38
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,241.88
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98694
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97879
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.62
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.38
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,119.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4471
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73983
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13561
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-95.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.13
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00682
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1686
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15544
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62933
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,205.88
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,206.75
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,211.88
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,212.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,267.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,267.5
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97974
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97964
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,69.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.12
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96606
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97171
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.88
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,75.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.62
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.62
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.69
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36019
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68469
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00505
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,139.31
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.19
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09557
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04823
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23854
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65319
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87784
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,188.38
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,222.12
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98737
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99231
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.25
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,86.62
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.37
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46749
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77023
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08473
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.06
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
