Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.56
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14467
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02068
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22969
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68154
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,205.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,205.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,194.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,195.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,206.75
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,224.38
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99066
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.56
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9436
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96826
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,86.25
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,143.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,144.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.56
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.06
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47405
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74896
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05126
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,118.19
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,125.31
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06126
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04182
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35473
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.31
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82867
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,207.25
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,187.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,284.62
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,285.25
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95612
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96841
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98105
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97647
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97864
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,100.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,87.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.62
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.44
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33306
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71405
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04952
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,94.19
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,140.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17391
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02535
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04283
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.31
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82226
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,229.88
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,245.12
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,183.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,222.25
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,223.25
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94916
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96762
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97855
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.07
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98038
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95767
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,96.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,96.62
