Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.62
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.81
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19423
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79074
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00325
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.37
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-108.06
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12496
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08623
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04506
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71182
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,230.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,230.88
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,164.12
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,185.88
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,186.75
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98685
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97702
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.62
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.62
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-85.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21428
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7669
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02019
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11083
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01198
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17162
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63812
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,231.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,232.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,170.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,192.88
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,193.38
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96869
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98779
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96655
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97082
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.25
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,74.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.88
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.13
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35607
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11431
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.31
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0602
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04381
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20848
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51418
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,206.38
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,207.12
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,167.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,230.25
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,237.38
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98581
