Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9696
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.5
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96564
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96802
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,73.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,113.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,114.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.13
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22976
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80832
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13036
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,107.19
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00633
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16466
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24843
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.87
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80908
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,210.75
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,167.62
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,221.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,223.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97382
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97647
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,71.12
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,71.75
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97855
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,114.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.5
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,149.75
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.88
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.57
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.06
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35048
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84201
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10692
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.94
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,137.81
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11427
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02916
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18334
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.63
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84298
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,247.88
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,248.25
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,281.88
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,290.12
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.37
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95456
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96951
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,63.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97021
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95123
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,118.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.12
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,138.38
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,138.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.81
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3095
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81741
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07906
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,89.87
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05202
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0367
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24523
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64681
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86438
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
