Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,218.12
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,220.88
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,143.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,252.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,252.38
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96631
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,77.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,111.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.25
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,78.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.88
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.75
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,122.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,122.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-100.88
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34682
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85425
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09563
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,117.94
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.25
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01534
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01796
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24813
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66986
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,238.25
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,238.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,166.38
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,166.75
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,251.5
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,252.25
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99014
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96594
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,72.75
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98019
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,105.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,105.75
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.75
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,158.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.38
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.25
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4753
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80099
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11202
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.5
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.63
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08318
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08519
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30083
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65585
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,240.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,240.38
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,203.38
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,205.12
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,291.25
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,293.75
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98041
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95987
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.38
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97116
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94668
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97534
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,132.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.25
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,125.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.63
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20046
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80002
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.06
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.37
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01082
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16609
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17256
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85345
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
