Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89389
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,239.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,244.25
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,164.38
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,288.62
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,290.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.12
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96289
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97845
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,102.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,113.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,119.88
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,120.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.88
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.06
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33016
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71902
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.088
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.94
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11516
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05934
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24227
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86859
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,241.12
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,241.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,176.38
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,287.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,288.75
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98874
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,118.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,118.25
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,153.25
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,153.62
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.38
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58065
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78122
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05251
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07649
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06139
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21202
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6354
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,210.5
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,187.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,187.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,309.75
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,310.12
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97394
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,99.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,155.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,155.75
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.88
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49737
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85107
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22353
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.81
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.19
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,65.31
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
