Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04009
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15624
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28792
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65216
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,211.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,211.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,163.75
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,165.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,271.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,271.62
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96667
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97436
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,109.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.38
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,135.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.38
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39779
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86069
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15645
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.94
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05135
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07842
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22487
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61843
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,214.5
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,215.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,220.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,220.25
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,238.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,242.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96823
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97833
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,114.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,108.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,109.38
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,132.12
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.38
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.25
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47759
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73736
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14876
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.12
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01653
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09364
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27541
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61956
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,214.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,214.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,191.12
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,251.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,251.5
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98254
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96356
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,88.62
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.62
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,141.12
