Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45892
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66009
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1714
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01344
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03127
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21382
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.87
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77801
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.81
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88431
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,175.88
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,176.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,165.25
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,262.75
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,263.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98264
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95471
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98285
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97821
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,118.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.87
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51406
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93182
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04179
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.62
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18126
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03441
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20549
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,243.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,243.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,163.38
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,239.88
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,240.5
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98038
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96933
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98111
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98074
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.75
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,107.25
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.25
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.94
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44182
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78421
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05165
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.94
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01836
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06319
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18862
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60916
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,207.5
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,145.25
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,287.12
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,290.38
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98254
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97513
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
