Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97595
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98117
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,82.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,118.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.69
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.44
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39373
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72955
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11226
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.31
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05299
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03844
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29317
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,169.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,150.5
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,151.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,226.75
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,236.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98694
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96619
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96893
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.5
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,76.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.75
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,124.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.38
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.25
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.5
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,144.38
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41939
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0273
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.37
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.38
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03545
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06511
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30526
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65972
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,221.12
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,221.25
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,193.75
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,202.5
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,258.75
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,261.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98166
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97229
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,122.5
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.62
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,67.5
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,104.5
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34838
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76025
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06188
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-177.63
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00206
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03578
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34112
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66091
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
