Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,250.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,251.12
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,188.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,188.12
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,252.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,254.88
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97034
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98257
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.62
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98166
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9772
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,111.38
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.69
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,165.81
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37392
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73214
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1274
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.5
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11476
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00606
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33901
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.44
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8555
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,237.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,238.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,134.62
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,134.75
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,237.25
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,237.88
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98288
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96698
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,127.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.25
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.94
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40963
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79892
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13881
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.07
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02016
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05089
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16902
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64865
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,217.75
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,157.88
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,159.5
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,230.5
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,236.38
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98038
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98285
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97733
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97302
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.87
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.69
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.294
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67987
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07674
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,59.87
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.19
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01546
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03725
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22539
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65924
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
