Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,202.75
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,211.38
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96622
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98285
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,76.5
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,125.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.75
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.81
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.69
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25301
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61932
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16188
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15981
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12798
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12578
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66961
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,311.75
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,312.5
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,147.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,147.38
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,225.5
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,71.75
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.37
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96518
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,118.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,118.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.32
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20403
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73822
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20565
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.07
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.37
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04213
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2054
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11986
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,255.38
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,258.88
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,183.38
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,185.12
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,195.62
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,196.5
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95367
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,63.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,96.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.62
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.38
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,60.75
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.19
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-125.44
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41683
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85406
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01549
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.19
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.44
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09975
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0262
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16072
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
