Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.56
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84973
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,280.75
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,281.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,188.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,158.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,158.25
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9903
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94034
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-72.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38894
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73816
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05095
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.62
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,149.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.22832
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00472
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23952
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.56
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89004
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99942
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,328.5
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,331.88
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,202.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,202.38
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98624
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9762
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98117
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97009
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,64.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.37
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.69
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1126
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72857
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06145
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,57.06
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.81
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08055
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02037
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28722
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61294
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,188.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,183.12
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,185.62
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99051
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97809
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,55.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9805
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97467
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.88
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.38
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
