Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41698
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86773
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11485
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.94
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,115.56
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03984
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09126
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01842
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67422
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,192.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,192.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,144.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,145.12
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,181.62
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96777
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98035
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98706
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97006
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97162
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.75
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.75
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.13
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24575
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86163
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09236
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,120.88
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23265
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11095
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01131
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72793
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,219.62
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,221.88
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,154.25
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,146.75
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.87
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95914
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96677
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,114.5
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,115.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.88
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.38
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-78.13
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.161
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01973
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.56
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04594
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07335
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14104
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.13
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83548
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,250.38
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,250.38
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,152.88
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,155.12
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,155.38
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96243
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
