Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96844
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96851
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,86.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,57.62
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.06
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15093
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85492
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06798
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-149.88
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.5
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05199
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01607
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13896
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.19
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83633
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93979
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,183.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,183.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,162.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.69
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94101
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97778
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96747
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,95.38
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.56
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-91.94
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16875
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85486
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01643
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-149.06
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.31
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00365
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02177
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14519
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72406
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82635
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,167.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,167.75
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.5
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91089
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98599
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.19
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.37
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91293
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9613
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.88
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15053
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70419
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.148
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.5
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.69
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.25
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02782
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03798
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10918
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74203
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
