Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,200.12
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.94
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97882
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93692
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.13
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31673
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68487
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,83.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06557
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05312
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01012
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69174
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,165.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,120.88
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98245
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97238
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98312
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.69
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-95.81
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19655
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82834
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0153
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.75
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.06
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.44
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11955
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06172
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00835
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.63
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79174
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,197.25
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,197.5
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98431
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97287
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98019
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95517
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-123.32
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12676
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80594
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00499
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.87
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-146.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06102
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00151
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.05956
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.37
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80023
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
