Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,161.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98669
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96997
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-97.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06258
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7579
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02919
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.56
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08412
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04039
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06249
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5006
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,163.75
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97885
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97864
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98865
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.5
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.38
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19789
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93472
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06145
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,80.93
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.06
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-137.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00548
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00294
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04088
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64929
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,174.5
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,174.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,153.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,153.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,140.12
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97049
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96988
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97559
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,64.07
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-171.82
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09194
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01982
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-141.44
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,111.37
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10121
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11516
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03795
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
