Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63812
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,179.88
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,162.38
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,121.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98746
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98312
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,102.62
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,77.75
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.75
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-164.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2043
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02208
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.31
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10274
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03075
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11839
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66244
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,204.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,205.25
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,152.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97961
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98306
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,73.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.5
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-110.13
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14012
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91073
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00316
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.5
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-119.31
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02702
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12929
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06374
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.69
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81903
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89157
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,199.25
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,199.5
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,167.88
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.12
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99634
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96393
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9715
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.38
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,82.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07744
