Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91369
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01204
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,64.63
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.56
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,51.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0407
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04067
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17223
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6831
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91455
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,163.75
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,163.5
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97211
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.87
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97552
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97314
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95856
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,72.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-80.69
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29763
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93542
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05861
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.18
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06044
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08626
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11955
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66482
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,160.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96951
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97424
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99405
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.983
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,71.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-141.94
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2669
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02229
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,151.93
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06651
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01619
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03343
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66455
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95178
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,141.38
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,141.75
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94846
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
