Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97733
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,83.25
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.25
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.81
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,147.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14925
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91635
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.07472
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.19
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,105.81
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.045
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01219
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.15257
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7792
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85724
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92145
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,133.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,96.25
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98059
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.5
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,69.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.88
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.75
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.44
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-99.56
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25335
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06551
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.31
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.37
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,125.56
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01204
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01421
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0446
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.19
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78207
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88849
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81598
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,130.5
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,139.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,93.88
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97733
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96695
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.38
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.5
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-128.37
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29622
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92868
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00826
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-149.12
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.62
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01076
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04085
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09197
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68759
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82223
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77057
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,142.0
