Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,145.62
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,117.62
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,117.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99091
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97467
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96213
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96713
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.31
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01534
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90365
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07304
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,107.19
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.75
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04958
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04137
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01778
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82434
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71575
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96344
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97049
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.63
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28566
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0179
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,77.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.31
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.06
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0685
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04704
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0786
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9411
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84921
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87552
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,112.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,118.5
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97192
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97412
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.5
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95044
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95749
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,77.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.94
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-175.37
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01143
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02605
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,162.44
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1209
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01128
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0623
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.19
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72396
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85779
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
