Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88321
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,101.12
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99133
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97797
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97055
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98059
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97311
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.13
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.19
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10961
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01042
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.19
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-146.31
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.94
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01228
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07301
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0511
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82055
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77292
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88363
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,145.75
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,145.75
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,124.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99268
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96396
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97455
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9548
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.19
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11083
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92123
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02528
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,134.44
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.88
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01985
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06859
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00868
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67483
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79788
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7973
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,113.62
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97772
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95129
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95068
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.13
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.94
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07912
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90478
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09288
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.75
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.19
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.62
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10234
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0407
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04045
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
