Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69744
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87597
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77136
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,126.5
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,102.88
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,120.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,120.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97324
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95492
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.44
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91879
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97952
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.94
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,153.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03426
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93625
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03426
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,132.37
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-120.81
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00322
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03716
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20058
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66894
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88675
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8807
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97244
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95059
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.81
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95691
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96023
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96686
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.68
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-138.06
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07204
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92273
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0041
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.94
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,99.19
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.011
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0179
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05882
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65817
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7348
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86294
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,126.25
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,137.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.31
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99481
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9762
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94937
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91803
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96136
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24358
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12978
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
