Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,86.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.37
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.94
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02678
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02702
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.06267
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78173
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7583
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,120.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,120.88
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99304
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96985
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95419
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.75
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.56
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94293
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91635
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94247
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,144.56
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13591
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00682
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.06
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1053
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1722
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00362
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70907
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86761
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89703
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,130.38
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.38
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95673
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,63.75
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.19
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96503
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93252
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.06
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.56
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1071
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90817
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10301
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.63
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-153.37
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08702
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01018
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05812
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71151
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90805
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,161.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97324
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95822
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.87
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.31
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
