Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.961
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89664
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-149.44
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16802
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92279
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06468
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,125.81
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.31
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07427
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01234
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18514
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8851
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70608
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87472
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91623
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,138.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,122.5
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9696
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96487
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92709
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92108
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94452
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-130.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1154
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89523
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00792
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,161.63
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.94
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-93.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00133
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03764
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02519
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93368
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70504
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8703
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76022
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,135.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9675
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96435
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97729
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-86.06
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07393
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02141
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04048
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04363
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08086
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77948
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8782
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88821
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,161.0
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,104.62
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
