Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97244
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95337
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94925
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.12
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-115.56
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.123
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91769
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0425
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,77.56
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-153.87
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14614
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04268
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03331
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.87
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80496
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87463
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89648
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,113.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.37
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96918
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95129
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.5
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96951
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93841
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97058
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.69
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,74.25
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17147
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01677
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,91.75
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.31
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19911
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02788
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02113
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87765
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6918
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.854
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,129.75
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,146.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,146.12
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,109.75
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.63
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97305
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94763
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.12
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9679
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94104
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.12
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,111.37
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38439
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93124
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0121
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,176.69
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.20229
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03645
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14372
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68829
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76287
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
