Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,166.5
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,157.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,135.75
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.94
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97665
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96213
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.38
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,130.38
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.81
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46215
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9043
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09429
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.63
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.37
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,88.81
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00325
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08708
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08034
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69622
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82586
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78473
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,138.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,138.88
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,160.12
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,188.38
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9761
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95612
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97641
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27999
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89279
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01537
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.75
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,150.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09612
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01076
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07536
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77633
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88437
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81253
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,147.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,138.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96695
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96884
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98349
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.75
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.06
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-110.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2087
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89071
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00233
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.63
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05455
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00121
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08882
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
