Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68002
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92792
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81704
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,148.75
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,128.88
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.37
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96887
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9545
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98221
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.38
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.62
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-76.69
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16057
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91788
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12609
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.56
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.63
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.19
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00508
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05058
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03743
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71423
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88946
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81921
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,152.5
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,152.62
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,155.5
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,112.75
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9762
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95956
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97928
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.37
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41122
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91962
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01588
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.25
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-128.25
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07668
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03175
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01326
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74212
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90433
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81811
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,142.75
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,167.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,167.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,113.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97464
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95792
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.5
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94949
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36861
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91904
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
