Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.56
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.06
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04842
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04869
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02513
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71826
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89386
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84201
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,156.88
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,157.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,143.25
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,151.5
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97241
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96967
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,63.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96701
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,128.69
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45824
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90378
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01854
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.69
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.37
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12959
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00237
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12795
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.69
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77157
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85553
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91492
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,145.75
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,145.88
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99707
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9736
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95511
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96909
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97671
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-139.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21013
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00359
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.69
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,87.94
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07265
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02824
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04897
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.19
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83008
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89853
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84756
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,166.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96774
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95444
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95007
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97263
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97024
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
