Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.88
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.31
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35137
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94092
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04845
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,118.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.12
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.12
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06941
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05113
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04445
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93335
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67855
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85931
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,138.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95966
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95416
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97821
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,170.56
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29702
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90765
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01415
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.69
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06685
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02306
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02135
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63778
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93433
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,141.88
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,142.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,124.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97287
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95596
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97336
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.68
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-103.56
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28585
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9201
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12676
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04634
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02721
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0811
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68176
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93243
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86169
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,142.25
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,146.88
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,147.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
