Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,120.62
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,220.62
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,221.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97574
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95697
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.13
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.38
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.75
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32595
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07945
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,60.63
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.19
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,63.75
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05495
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10466
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19561
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.06
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78289
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86893
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,157.25
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,157.25
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,177.12
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,177.62
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.06
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.56
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82104
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78711
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.5
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96762
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94665
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.88
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.13
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25393
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90579
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09587
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.69
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-176.31
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,59.44
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07933
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00807
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15663
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.81
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78845
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,137.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,136.25
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.94
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98605
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82776
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7622
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.31
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94394
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.25
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.62
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.62
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.38
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-68.56
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18926
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90396
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09459
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,66.69
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.69
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03563
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0092
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06944
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.56
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79913
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
