Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,150.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,150.25
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,117.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,144.12
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.31
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.75
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9776
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81646
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78372
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96497
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90546
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,66.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.38
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.44
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19765
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93527
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00124
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.87
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.94
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04829
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08046
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17903
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.38
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91525
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8631
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,83.75
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,132.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.69
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81949
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77975
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93191
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.62
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.38
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.31
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.87
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19997
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90985
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03078
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,105.94
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,162.44
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06853
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05455
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18349
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.56
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8612
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84552
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,131.75
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,94.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,100.12
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,146.88
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
